,Site,"Start date",Title,Description
"IR 05000269/2022001",Oconee,"4 May 2022","Integrated Inspection Report 05000269/2022001, 05000270/2022001 and 05000287/2022001",
"RA-22-0089, Response to Request for Additional Information Regarding Application to Revise Technical Specification 3.7.7, Low Pressure Service Water System, to Extend the Completion Time for One Required Inoperable LPSW",Oconee,"14 April 2022","Response to Request for Additional Information Regarding Application to Revise Technical Specification 3.7.7, Low Pressure Service Water System, to Extend the Completion Time for One Required Inoperable LPSW",
"RA-22-0057, License Amendment Request to Address Technical Specifications Mode Change Limitations",Oconee,"31 March 2022","License Amendment Request to Address Technical Specifications Mode Change Limitations",
ML22063A450,Oconee,"4 March 2022","Request for Additional Information Application to Revise TS 3.7.7, Low Pressure Service Water (LPSW) System, to Extend the Completion Time for One Required Inoperable LPSW Pump",
"ENS 55750",Oconee,"22 February 2022 03:07:00","Manual Reactor Trip","The following information was provided by the licensee via fax or email:
At 2207 (EST) on 2/21/2022 with Unit 2 in Mode 1 at 68 percent power, the reactor was manually tripped due to lowering water level in the 2A Steam Generator. The trip was not complex with all systems responding normally post-trip.
Operators responded and stabilized the plant. Decay heat is being removed by discharging steam to the main condenser using the turbine bypass valves. Units 1 and 3 were not affected.
Due to the Reactor Protection System actuation while critical, this event is being reported as a four-hour, non- emergency notification per 10 CFR 50.72(b)(2)(iv)(B).
There was no impact on the health and safety of the public or plant personnel. The NRC Resident Inspector has been notified."" 
* * * UPDATE ON 3/23/22 AT 1643 EDT FROM CHRIS MCDUFFIE TO TOM KENDZIA * * *
The following information was provided by the licensee via phone and email:
On 2/21/2022, Unit 2 was in Mode 1 increasing reactor power following startup from a forced outage.  At 2205 (EST) with Unit 2 at 68 percent power, a feedwater control valve failed to properly control feedwater flow to the 2A Steam Generator and the Integrated Control System initiated an automatic runback.  At 2207 (EST), the reactor was manually tripped from 39 percent power due to lowering water level in the 2A Steam Generator. Immediately following the manual reactor trip, an actuation of the Emergency Feedwater System (EFW) occurred.  The 2A and 2B Motor Driven Emergency Feedwater (MDEFW) pumps automatically started as designed when the 'low steam generator level' signal was received for the 2A Steam Generator.  The trip was not complex with all systems responding normally post-trip.  Operators responded and stabilized the plant. Decay heat was removed by discharging steam to the main condenser using the turbine bypass valves. Units 1 and 3 were not affected.  Unit 2 was restarted on 2/27/2022 following repairs.
Due to the Reactor Protection System actuation while critical, this event was reported on 2/22/2022 as a four-hour, non-emergency notification per 10 CFR 50.72(b)(2)(iv)(B).  Following further evaluation, it was determined that a valid EFW actuation occurred, therefore this event is now also being reported as a late 8-hour non-emergency notification of a valid actuation of the EFW system in accordance with 10 CFR 50.72(b)(3)(iv)(A).
There was no impact on the health and safety of the public or plant personnel. The NRC Resident Inspector has been notified.
Notified the R2DO (Miller)."
"ENS 55800",Oconee,"13 February 2022 21:25:00","Emergency Feedwater System Actuation","The following information was provided by the licensee via email and phone:
At 1625 (EST) on 2/13/2022, with Unit 2 in Mode 3 at 0 percent power and plant heat up to normal operating temperature in progress, an actuation of the Emergency Feedwater System (EFW) occurred. The reason for the EFW auto-start was lowering water level in the 2A and 2B Steam Generators due to failure of the 2A Main Feedwater Pump to respond as required to maintain Steam Generator water level as Steam Generator pressure increased during plant heat up. The 2A and 2B Motor Driven Emergency Feedwater (MDEFW) pumps automatically started as designed when the 'low steam generator level' signal was received for the 2A and 2B Steam Generators.  
Following further evaluation, it was determined that a valid EFW actuation occurred, therefore this event is being reported as a late 8-hour non-emergency notification of a valid actuation of the EFW system in accordance with 10 CFR 50.72(b)(3)(iv)(A). 
There was no impact on the health and safety of the public or plant personnel. The NRC Resident Inspector has been notified."
"ENS 55580",Summer,"15 November 2021 22:28:00","Manual Reactor Trip Due to Main Transformer Fault","At 1728 EST on 11/15/2021, with Unit 1 in Mode 1 at 47 percent power, the reactor was manually tripped due to a main transformer fault. The trip was not complex, with all systems responding normally post-trip. Operations responded and stabilized the plant. Decay heat is being removed by the emergency feedwater system through the main condenser. 
Due to the Reactor Protection System actuation while critical, this event is being reported as a four-hour, non-emergency notification per 10 CFR 50.72(b)(2)(iv)(B).
Additionally, due to the valid actuation of the emergency feedwater system, this event is being reported as a non-emergency notification per 10 CFR 50.72(b)(3)(iv)(A).
There was no impact on the health and safety of the public or plant personnel. The NRC Senior Resident Inspector has been notified.""  
* * * UPDATE ON 11/16/21 AT 1649 EST FROM BRUCE BENNETT TO KERBY SCALES * * *
At approximately 0900 (EST) on 11/16/2021, it was identified that mineral oil from the faulted main transformer had surpassed the capability of the oil containment system and discharged into Lake Monticello.  It is estimated that less than 50 gallons of mineral oil entered the Lake.  The oil is contained with booms and cleanup is ongoing. The EPA National Response Center and the South Carolina Department of Health and Environmental Control have been notified.  This is considered a news release or notification to other government agencies; therefore, this event is reportable under 10 CFR 50.72(b)(2)(xi).   
The NRC Senior Resident Inspector has been notified.
Notified R2DO (Miller)."
"IR 05000269/2021003",Oconee,"28 October 2021","Integrated Inspection Report 05000269/2021003 and 05000270/2021003 and 05000287/2021003",
"IR 05000269/2021010",Oconee,"17 September 2021","Design Basis Assurance Inspection (Programs) Inspection Report 05000269/2021010 and 05000270/2021010 and 05000287/2021010",
"IR 05000269/2021002",Oconee,"4 August 2021","Integrated Inspection Report 05000269/2021002 and 05000270/2021002 and 05000287/2021002",
